Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.26
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.16
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.17
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.3
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,28.9
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.73
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.62
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.6
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
615326,Oakfield Drive Crickhowell,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.92
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.29
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.24
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.43
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.25
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.13
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.1
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.37
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,28.9
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.8
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.23
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.96
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
615326,Oakfield Drive Crickhowell,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.5
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.48
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.31
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.2
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,28.9
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.33
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.52
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.47
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
615326,Oakfield Drive Crickhowell,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.1
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.19
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.01
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.3
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.58
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,28.9
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.44
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.18
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.61
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
615326,Oakfield Drive Crickhowell,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.02
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.94
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.44
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.69
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,28.9
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.17
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.84
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.76
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
615326,Oakfield Drive Crickhowell,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.57
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.18
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.04
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.48
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.49
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.34
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.4
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.18
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,28.9
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.91
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.45
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.28
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
615326,Oakfield Drive Crickhowell,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.69
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.66
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.49
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.15
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.37
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.26
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,28.9
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.91
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.73
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.5
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
615326,Oakfield Drive Crickhowell,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.67
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.9
