Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.28
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.04
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,28.9
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.31
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.46
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.92
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
615326,Oakfield Drive Crickhowell,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.63
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.61
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.04
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.48
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.2
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.53
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,29.0
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.87
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.09
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.66
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
615326,Oakfield Drive Crickhowell,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.47
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.46
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,29.0
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.38
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.16
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.76
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
615326,Oakfield Drive Crickhowell,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.74
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.91
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.56
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.89
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.53
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.3
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,29.0
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.8
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.47
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
615326,Oakfield Drive Crickhowell,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.01
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.02
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.1
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.9
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.6
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.47
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.1
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,29.0
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.18
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.28
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.12
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
615326,Oakfield Drive Crickhowell,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.21
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.56
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.12
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.52
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.93
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.47
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,29.0
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.64
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.19
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.96
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
615326,Oakfield Drive Crickhowell,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.28
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.24
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.3
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.12
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,29.0
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.16
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.12
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.66
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
615326,Oakfield Drive Crickhowell,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.17
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.18
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.89
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
