Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.75
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.75
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.43
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,29.0
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.5
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.15
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.8
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
615326,Oakfield Drive Crickhowell,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.09
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.85
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.59
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.14
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.86
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,29.1
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.87
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.96
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.55
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
615326,Oakfield Drive Crickhowell,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.15
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.74
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.3
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.7
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.2
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,29.1
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.23
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.36
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.04
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
615326,Oakfield Drive Crickhowell,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.66
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.87
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.08
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.98
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.52
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.34
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,29.2
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.07
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.34
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.25
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
615326,Oakfield Drive Crickhowell,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.8
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.32
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.99
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,29.3
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.27
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.09
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.48
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
615326,Oakfield Drive Crickhowell,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.7
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.56
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.05
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,29.3
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.31
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.98
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.95
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
615326,Oakfield Drive Crickhowell,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.95
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.27
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.39
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,29.3
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.36
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.42
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.59
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
615326,Oakfield Drive Crickhowell,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.61
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
