Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.5
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,29.4
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.52
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.16
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.66
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
615326,Oakfield Drive Crickhowell,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.17
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.8
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,29.4
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.87
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.95
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.63
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
615326,Oakfield Drive Crickhowell,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.27
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,29.5
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.84
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.32
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.4
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
615326,Oakfield Drive Crickhowell,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,29.5
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.75
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.69
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.87
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
615326,Oakfield Drive Crickhowell,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.26
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.99
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,29.6
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.12
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.05
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.53
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
615326,Oakfield Drive Crickhowell,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.23
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,29.7
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.38
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.31
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
615326,Oakfield Drive Crickhowell,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.04
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.91
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.44
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,29.8
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.86
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.21
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.36
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
615326,Oakfield Drive Crickhowell,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.68
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.94
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
