Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,29.8
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.31
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.86
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.42
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
615326,Oakfield Drive Crickhowell,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.02
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,29.9
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.26
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.86
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.18
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
615326,Oakfield Drive Crickhowell,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.25
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.22
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,30.0
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.54
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.25
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.25
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
615326,Oakfield Drive Crickhowell,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.01
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.5
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.05
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,30.0
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.62
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.56
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.38
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
615326,Oakfield Drive Crickhowell,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.05
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.04
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,30.1
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.38
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.13
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
615326,Oakfield Drive Crickhowell,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.08
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,30.2
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.05
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.79
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.74
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
615326,Oakfield Drive Crickhowell,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.25
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.91
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.15
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,30.3
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.49
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.15
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.26
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
615326,Oakfield Drive Crickhowell,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.06
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.33
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.8
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
