Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,30.4
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.05
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.9
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.16
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
615326,Oakfield Drive Crickhowell,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.21
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,30.5
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.7
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.06
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.73
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
615326,Oakfield Drive Crickhowell,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.3
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.04
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.7
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.11
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,30.6
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.19
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.05
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
615326,Oakfield Drive Crickhowell,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.34
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.55
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,30.6
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.05
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.47
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.67
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
615326,Oakfield Drive Crickhowell,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.33
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.18
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,30.7
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.84
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.34
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.36
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
615326,Oakfield Drive Crickhowell,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.87
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.07
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.14
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.71
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,30.8
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.92
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.48
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.48
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
615326,Oakfield Drive Crickhowell,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.63
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.52
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,30.9
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.38
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.26
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.75
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
615326,Oakfield Drive Crickhowell,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.18
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.59
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.4
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
