Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,31.0
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.27
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.33
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.38
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
615326,Oakfield Drive Crickhowell,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.32
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,31.1
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.98
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.33
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.07
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
615326,Oakfield Drive Crickhowell,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.23
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.16
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.64
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,31.2
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.02
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.19
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.95
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
615326,Oakfield Drive Crickhowell,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.27
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.37
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.59
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,31.3
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.46
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.05
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.47
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
615326,Oakfield Drive Crickhowell,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.24
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.94
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.92
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,31.3
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.21
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.78
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.87
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
615326,Oakfield Drive Crickhowell,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.21
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.02
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.87
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,31.3
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.72
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.53
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.56
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
615326,Oakfield Drive Crickhowell,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.33
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,31.4
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.5
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.19
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.65
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
615326,Oakfield Drive Crickhowell,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.04
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.13
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
