Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,31.5
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.68
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.44
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.36
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
615326,Oakfield Drive Crickhowell,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.11
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.86
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,31.5
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.46
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.55
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
615326,Oakfield Drive Crickhowell,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.92
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.28
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,31.6
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.75
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.34
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.64
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
615326,Oakfield Drive Crickhowell,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.4
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,31.8
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.65
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.24
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.26
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
615326,Oakfield Drive Crickhowell,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.37
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.97
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,31.9
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.75
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.12
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.1
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
615326,Oakfield Drive Crickhowell,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.25
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.03
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,32.0
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.03
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.13
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
615326,Oakfield Drive Crickhowell,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.23
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.15
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,32.0
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.32
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.23
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.56
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
615326,Oakfield Drive Crickhowell,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.36
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
