Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,32.1
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.38
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.09
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.99
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
615326,Oakfield Drive Crickhowell,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.32
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.45
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,32.2
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.08
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.77
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.87
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
615326,Oakfield Drive Crickhowell,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.38
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.28
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.22
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.35
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,32.3
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.73
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.2
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
615326,Oakfield Drive Crickhowell,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.58
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.37
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.04
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.89
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,32.4
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.48
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.24
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.32
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
615326,Oakfield Drive Crickhowell,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.72
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.84
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.3
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.8
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.67
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,32.4
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.08
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.13
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
615326,Oakfield Drive Crickhowell,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.63
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.63
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.55
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,32.4
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.61
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.36
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.22
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
615326,Oakfield Drive Crickhowell,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.44
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,32.5
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.79
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.43
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.81
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
615326,Oakfield Drive Crickhowell,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.47
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.02
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.92
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
