Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,32.6
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.24
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.42
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.11
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
615326,Oakfield Drive Crickhowell,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.39
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.0
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.05
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,32.6
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.9
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.14
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.54
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
615326,Oakfield Drive Crickhowell,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.73
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.66
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,32.6
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.91
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.94
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.34
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
615326,Oakfield Drive Crickhowell,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.7
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.2
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.35
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.55
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.83
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.61
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,32.6
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.9
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.17
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.89
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
615326,Oakfield Drive Crickhowell,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.7
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.13
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.68
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.65
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.36
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,32.6
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.44
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.81
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.66
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
615326,Oakfield Drive Crickhowell,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.05
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.61
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.76
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.37
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.35
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,32.6
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.29
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.99
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.82
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
615326,Oakfield Drive Crickhowell,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.82
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.79
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.7
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.78
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.14
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.73
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.22
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.35
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,32.6
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.6
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.15
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.07
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
615326,Oakfield Drive Crickhowell,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.48
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.25
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.93
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.38
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.9
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.12
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.75
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.26
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,32.6
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
