Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.19
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.14
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
615326,Oakfield Drive Crickhowell,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.56
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.13
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.06
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.27
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.22
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.71
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,32.6
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.62
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.85
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.21
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
615326,Oakfield Drive Crickhowell,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.67
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.58
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.25
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.7
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.49
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.96
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.05
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.19
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,32.6
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.74
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.42
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.93
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
615326,Oakfield Drive Crickhowell,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.35
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.24
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.14
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.29
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.05
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.93
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,32.6
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.75
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.18
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.95
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
615326,Oakfield Drive Crickhowell,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.33
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.84
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.9
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.36
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.7
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.05
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.85
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.09
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,32.6
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.08
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.33
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.7
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
615326,Oakfield Drive Crickhowell,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.08
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.6
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.36
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.2
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.05
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.58
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,32.6
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.7
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.28
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.64
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
615326,Oakfield Drive Crickhowell,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.98
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.68
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.01
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.8
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.31
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.9
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.51
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,32.5
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.25
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.99
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.43
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
615326,Oakfield Drive Crickhowell,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.83
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.4
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.34
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.82
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.18
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.22
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,32.4
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
