Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.02
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.74
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.89
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
615326,Oakfield Drive Crickhowell,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.46
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.52
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.22
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.4
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.58
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.55
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.02
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,32.4
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.93
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.09
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.18
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
615326,Oakfield Drive Crickhowell,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.55
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.29
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.96
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.18
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.17
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.05
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.32
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,32.4
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.17
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.23
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.79
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
615326,Oakfield Drive Crickhowell,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.37
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.03
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.56
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.55
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,32.4
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.1
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.96
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.54
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
615326,Oakfield Drive Crickhowell,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.18
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.81
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.39
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,32.4
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.54
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.88
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.16
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
615326,Oakfield Drive Crickhowell,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.05
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.5
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.4
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.36
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.08
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,32.4
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.02
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.1
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.8
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
615326,Oakfield Drive Crickhowell,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.54
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.95
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.5
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.38
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.94
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.33
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.23
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,32.3
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.43
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.26
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.05
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
615326,Oakfield Drive Crickhowell,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.01
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.9
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.32
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.65
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.89
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.02
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.55
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,32.3
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.01
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.1
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
