Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
615326,Oakfield Drive Crickhowell,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.81
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.83
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.4
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.79
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.83
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.03
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.18
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,32.2
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.03
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.43
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.99
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
615326,Oakfield Drive Crickhowell,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.06
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.18
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.61
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.8
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.61
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.52
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.06
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.48
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.68
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.2
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,32.1
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.65
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.48
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.77
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
615326,Oakfield Drive Crickhowell,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.65
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.06
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.77
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.73
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,32.1
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.13
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.23
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
615326,Oakfield Drive Crickhowell,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.35
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.07
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.27
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.23
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,32.0
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.21
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.45
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.28
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
615326,Oakfield Drive Crickhowell,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.76
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.84
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.15
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.59
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.47
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.81
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.24
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.21
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,31.9
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.79
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.82
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.26
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
615326,Oakfield Drive Crickhowell,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.84
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.3
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.24
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.98
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.65
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.09
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.17
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.5
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.25
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,31.9
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.8
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.25
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.02
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
615326,Oakfield Drive Crickhowell,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.63
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.54
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.59
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.21
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.6
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.94
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.43
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.5
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.87
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,31.8
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.17
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.41
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.98
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
615326,Oakfield Drive Crickhowell,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
