Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.77
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.53
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.14
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.5
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.16
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.6
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.05
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.2
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.92
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,31.7
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.5
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.39
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.51
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
615326,Oakfield Drive Crickhowell,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.65
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.36
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.91
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.25
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.34
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.1
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.52
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.62
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,31.6
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.74
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.54
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.83
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
615326,Oakfield Drive Crickhowell,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.66
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.46
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.87
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.05
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.6
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.19
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.86
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.48
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.23
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.55
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.0
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.9
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,31.5
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.93
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.39
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.73
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
615326,Oakfield Drive Crickhowell,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.34
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.63
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.37
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.32
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.42
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.8
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.34
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.0
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,63.0
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.9
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,31.5
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.47
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.09
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.02
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
615326,Oakfield Drive Crickhowell,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.41
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.13
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.15
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.39
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.76
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.3
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.59
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.56
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.5
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.9
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,31.4
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.98
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.95
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.83
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
615326,Oakfield Drive Crickhowell,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.74
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.3
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.09
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.46
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.18
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.57
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.27
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.8
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.3
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,31.4
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.54
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.61
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.68
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
615326,Oakfield Drive Crickhowell,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.69
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.57
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.77
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.57
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,31.3
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.78
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.15
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.26
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
615326,Oakfield Drive Crickhowell,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.65
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.45
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.83
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.4
