Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.4
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.86
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.36
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.02
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.14
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,31.2
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.67
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.74
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.32
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
615326,Oakfield Drive Crickhowell,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.3
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.17
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,55.6
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.4
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.42
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.71
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.84
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.1
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.65
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.7
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,31.1
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.28
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.61
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.94
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
615326,Oakfield Drive Crickhowell,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.13
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.15
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.54
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.6
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,31.0
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.08
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.54
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.76
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
615326,Oakfield Drive Crickhowell,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.16
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.45
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.28
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,31.0
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.18
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.61
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
615326,Oakfield Drive Crickhowell,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.05
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.67
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.6
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,30.9
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.76
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.69
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
615326,Oakfield Drive Crickhowell,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.77
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.28
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.24
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.02
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,30.8
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.62
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.83
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.66
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
615326,Oakfield Drive Crickhowell,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.0
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.24
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.2
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.67
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.83
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.51
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,30.8
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.82
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.89
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.59
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
615326,Oakfield Drive Crickhowell,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.23
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.83
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.73
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
