Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.74
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.01
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,30.7
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.88
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.15
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.76
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
615326,Oakfield Drive Crickhowell,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.6
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.92
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.8
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,30.6
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.83
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.87
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.12
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
615326,Oakfield Drive Crickhowell,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.53
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.05
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.21
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,30.6
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.22
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.61
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.43
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
615326,Oakfield Drive Crickhowell,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.72
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.53
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.27
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.11
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.56
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,30.5
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.04
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.21
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.05
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
615326,Oakfield Drive Crickhowell,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.04
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.39
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.98
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.57
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,30.4
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.67
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.91
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.97
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
615326,Oakfield Drive Crickhowell,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.25
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.33
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.15
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.7
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,30.4
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.74
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.03
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.91
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
615326,Oakfield Drive Crickhowell,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.06
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.74
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.29
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.55
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,30.3
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.42
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.99
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.96
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
615326,Oakfield Drive Crickhowell,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.19
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.33
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.12
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
