Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,30.3
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.55
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.68
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.26
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
615326,Oakfield Drive Crickhowell,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.52
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.08
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.88
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.19
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,30.2
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.91
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.46
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.01
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
615326,Oakfield Drive Crickhowell,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.53
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.31
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.0
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.39
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,30.1
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.7
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.59
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.71
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
615326,Oakfield Drive Crickhowell,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.47
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.81
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.85
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.57
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.33
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,30.0
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.81
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.85
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.33
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
615326,Oakfield Drive Crickhowell,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.52
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.9
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.87
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,30.0
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.49
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.87
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.98
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
615326,Oakfield Drive Crickhowell,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.09
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.5
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.07
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.18
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.29
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,29.9
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.76
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.71
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,0.92
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
615326,Oakfield Drive Crickhowell,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.03
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.22
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.0
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.45
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,29.8
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.71
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.8
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.55
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
615326,Oakfield Drive Crickhowell,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.1
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.24
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.08
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
