Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.91
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.47
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.1
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,29.8
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.43
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.36
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.2
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
615326,Oakfield Drive Crickhowell,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.71
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-5.63
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.82
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,29.7
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.32
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.05
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.03
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
615326,Oakfield Drive Crickhowell,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-5.59
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.38
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.56
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,29.6
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.03
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.3
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.59
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
615326,Oakfield Drive Crickhowell,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.89
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-5.64
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.17
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.3
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,29.5
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.6
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.5
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.26
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.67
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.23
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-5.48
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.0
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.74
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.75
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,29.5
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.38
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.68
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-5.0
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.27
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.82
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.83
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.36
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,29.4
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.28
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.12
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-4.02
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.78
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.06
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,29.3
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.89
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.49
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.07
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.48
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-4.11
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.19
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.83
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
