Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,29.2
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.36
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.08
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.41
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
615326,Oakfield Drive Crickhowell,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.43
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.24
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.61
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.77
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.3
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.6
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,29.1
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.43
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.61
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
615326,Oakfield Drive Crickhowell,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.51
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.68
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.98
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.5
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.25
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,29.1
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.44
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.11
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.07
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.66
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.48
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-6.56
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.35
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.9
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.46
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,29.0
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.87
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.69
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.65
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.57
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.69
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-5.51
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.31
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.9
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.49
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.22
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.93
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,29.0
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.42
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.09
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.33
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
615326,Oakfield Drive Crickhowell,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-5.74
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.96
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.57
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.32
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.85
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.8
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,28.9
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.45
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.55
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
615326,Oakfield Drive Crickhowell,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-6.14
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.92
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.1
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.28
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.26
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,28.8
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.9
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.61
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.55
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,114.8
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
615326,Oakfield Drive Crickhowell,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.02
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.4
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-6.24
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.76
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
