Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,28.7
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.8
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.15
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.93
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
615326,Oakfield Drive Crickhowell,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.85
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-5.73
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.2
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.09
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,28.6
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.79
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.96
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.5
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
615326,Oakfield Drive Crickhowell,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.7
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-5.18
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.79
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,41.7
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.67
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.53
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,28.5
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.35
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.67
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.45
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
615326,Oakfield Drive Crickhowell,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.54
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.35
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.07
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.22
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,28.5
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.9
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.77
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.08
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
615326,Oakfield Drive Crickhowell,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.72
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.85
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.7
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.6
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.16
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.42
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.78
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,28.4
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.57
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.82
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
615326,Oakfield Drive Crickhowell,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.33
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.45
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.61
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.1
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.3
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.06
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,28.4
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.41
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.47
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.81
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
615326,Oakfield Drive Crickhowell,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.79
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.64
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.61
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.4
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,28.3
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.29
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.5
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.86
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
615326,Oakfield Drive Crickhowell,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.19
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.37
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.35
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.14
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
