Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,28.2
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.46
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.13
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
615326,Oakfield Drive Crickhowell,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.43
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.67
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.98
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.52
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.18
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.02
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.06
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,28.1
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.9
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.02
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.07
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
615326,Oakfield Drive Crickhowell,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.11
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.04
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.16
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.25
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,28.1
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.94
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.79
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.52
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
615326,Oakfield Drive Crickhowell,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.53
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.77
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.58
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.23
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.01
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,28.0
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.49
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.67
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.68
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
615326,Oakfield Drive Crickhowell,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.41
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.1
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.06
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.22
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.23
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.13
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,28.0
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.63
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.82
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.45
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
615326,Oakfield Drive Crickhowell,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.63
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.16
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.89
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.0
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,27.9
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.36
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.19
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.66
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
615326,Oakfield Drive Crickhowell,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.62
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.71
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.9
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.94
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.17
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.63
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,27.9
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.52
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.35
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.97
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
615326,Oakfield Drive Crickhowell,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.58
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.44
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.44
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.93
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.02
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
