Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,27.9
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.38
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.03
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.12
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
615326,Oakfield Drive Crickhowell,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.88
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.6
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.99
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.91
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.83
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.59
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.95
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,27.8
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.77
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.36
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.41
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
615326,Oakfield Drive Crickhowell,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.91
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.39
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.22
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.18
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.55
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.38
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,27.7
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.26
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.29
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.28
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
615326,Oakfield Drive Crickhowell,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.08
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.32
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.05
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,27.7
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.93
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.41
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.99
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
615326,Oakfield Drive Crickhowell,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.09
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.16
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.97
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.32
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.67
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.6
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,27.6
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.12
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.38
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.27
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
615326,Oakfield Drive Crickhowell,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.33
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.46
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.76
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,51.7
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.0
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.66
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,27.5
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.33
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.91
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.13
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
615326,Oakfield Drive Crickhowell,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.01
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.44
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.03
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.06
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.21
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.36
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,27.5
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.77
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.26
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.2
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
615326,Oakfield Drive Crickhowell,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.8
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.53
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.33
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.0
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.89
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.28
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.1
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
