Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,27.4
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.65
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.66
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.49
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
615326,Oakfield Drive Crickhowell,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.79
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.18
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.44
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.66
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.54
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,27.4
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.29
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.21
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.26
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
615326,Oakfield Drive Crickhowell,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.63
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.84
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.63
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.63
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,27.4
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.62
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.42
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.66
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
615326,Oakfield Drive Crickhowell,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.49
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.81
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.32
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.8
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,27.4
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.36
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.09
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.68
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
615326,Oakfield Drive Crickhowell,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.96
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.54
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.61
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.9
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.56
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.5
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,27.4
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.33
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,41.31
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.33
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
615326,Oakfield Drive Crickhowell,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.54
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.38
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.42
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,38.1
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.2
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.74
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,27.4
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.82
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.22
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.36
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
615326,Oakfield Drive Crickhowell,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.56
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.79
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.83
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.51
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.29
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,27.4
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.14
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.22
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.04
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
615326,Oakfield Drive Crickhowell,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.09
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.21
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.61
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,27.4
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
