Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.52
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.17
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.98
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
615326,Oakfield Drive Crickhowell,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.42
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.52
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.37
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.13
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,27.5
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.71
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.9
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
615326,Oakfield Drive Crickhowell,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.73
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.47
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.06
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,27.5
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.58
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.52
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.16
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
615326,Oakfield Drive Crickhowell,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.37
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.81
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.84
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,27.6
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.46
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.07
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.69
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
615326,Oakfield Drive Crickhowell,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.69
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.04
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.67
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,27.7
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.38
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.71
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
615326,Oakfield Drive Crickhowell,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.45
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,27.8
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.52
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.01
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.02
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
615326,Oakfield Drive Crickhowell,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.27
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.44
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,27.9
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.63
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.64
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.72
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
615326,Oakfield Drive Crickhowell,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.89
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.54
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,28.0
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
