Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.43
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.01
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.9
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
615326,Oakfield Drive Crickhowell,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.07
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.64
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,28.1
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.54
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.86
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
615326,Oakfield Drive Crickhowell,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.94
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.18
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,28.2
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.28
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.42
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.68
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
615326,Oakfield Drive Crickhowell,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.55
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.91
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,28.3
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.07
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.09
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.43
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
615326,Oakfield Drive Crickhowell,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,28.4
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.46
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.33
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.75
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
615326,Oakfield Drive Crickhowell,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,28.5
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.59
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.97
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.91
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
615326,Oakfield Drive Crickhowell,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.94
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.3
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,28.7
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.09
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.44
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.28
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
615326,Oakfield Drive Crickhowell,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.64
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.73
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.46
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.1
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,28.8
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.88
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.02
