Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.88
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
615326,Oakfield Drive Crickhowell,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.91
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.72
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,28.9
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.2
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.99
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.78
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
615326,Oakfield Drive Crickhowell,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.15
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.05
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.4
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,29.0
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.81
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.57
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.49
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
615326,Oakfield Drive Crickhowell,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.05
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.75
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,29.1
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.8
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.34
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.06
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
615326,Oakfield Drive Crickhowell,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.33
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.42
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.08
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.5
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,29.2
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.02
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.35
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.65
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
615326,Oakfield Drive Crickhowell,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.98
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.7
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.95
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,29.4
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.83
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.56
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
615326,Oakfield Drive Crickhowell,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.14
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.72
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.73
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.88
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,29.5
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.09
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.23
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.28
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
615326,Oakfield Drive Crickhowell,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.14
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.24
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.85
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.6
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.16
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,29.6
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.9
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.26
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.44
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
615326,Oakfield Drive Crickhowell,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
