Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.24
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.18
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.15
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.16
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,29.7
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.8
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.78
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.68
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
615326,Oakfield Drive Crickhowell,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.22
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.15
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.87
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.96
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.55
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,29.8
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.18
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.05
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.8
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
615326,Oakfield Drive Crickhowell,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.04
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.99
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.87
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.79
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.09
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,30.0
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.37
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.23
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.07
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
615326,Oakfield Drive Crickhowell,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.26
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.06
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.26
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.09
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.85
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.28
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,30.1
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.22
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.45
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.64
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
615326,Oakfield Drive Crickhowell,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.41
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.23
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.43
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.28
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.1
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.58
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.06
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,30.2
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.36
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.53
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.07
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
615326,Oakfield Drive Crickhowell,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.61
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.91
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.43
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.25
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.5
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.68
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,30.3
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.1
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.16
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.25
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
615326,Oakfield Drive Crickhowell,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.75
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.21
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.5
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.3
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,30.4
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.44
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.6
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.37
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
615326,Oakfield Drive Crickhowell,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.42
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.0
