Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.87
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.2
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.12
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.5
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,30.5
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.88
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.26
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.87
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
615326,Oakfield Drive Crickhowell,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.05
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.1
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.89
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.98
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.4
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.77
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,30.6
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.24
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.13
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.83
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
615326,Oakfield Drive Crickhowell,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.18
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.55
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.09
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.88
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.56
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,30.7
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.34
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.35
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
615326,Oakfield Drive Crickhowell,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.06
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.03
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.05
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.5
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.77
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.03
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,30.8
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.77
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.47
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.73
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
615326,Oakfield Drive Crickhowell,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.29
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.8
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.79
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.26
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.19
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,30.9
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.46
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.56
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.64
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
615326,Oakfield Drive Crickhowell,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.75
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.17
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.25
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.21
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,31.0
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.68
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
615326,Oakfield Drive Crickhowell,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.49
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.32
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.12
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,31.1
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.19
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.07
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.36
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
615326,Oakfield Drive Crickhowell,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.4
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.11
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.2
