Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.02
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.14
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.3
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,30.4
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.11
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.7
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.72
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
615326,Oakfield Drive Crickhowell,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.55
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.42
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.15
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.18
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.5
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.84
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.6
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,30.5
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.82
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.35
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.68
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
615326,Oakfield Drive Crickhowell,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.98
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.17
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.11
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.36
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.55
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,30.6
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.51
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.96
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
615326,Oakfield Drive Crickhowell,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.43
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.17
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.36
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.1
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,30.6
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.77
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.32
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.12
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
615326,Oakfield Drive Crickhowell,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.55
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.05
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.41
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.61
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.02
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.83
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,30.7
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.14
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.38
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.83
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
615326,Oakfield Drive Crickhowell,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.57
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.05
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.62
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.28
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.55
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,30.8
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.36
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.39
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.92
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
615326,Oakfield Drive Crickhowell,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.63
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.45
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.74
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.2
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.3
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.71
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,30.9
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.05
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.76
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.29
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
615326,Oakfield Drive Crickhowell,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.54
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.66
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.7
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
