Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.48
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.0
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.12
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,30.9
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.18
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.9
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.87
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
615326,Oakfield Drive Crickhowell,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.26
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.93
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.28
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.93
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.32
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.36
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.02
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,31.0
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.96
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.09
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.85
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
615326,Oakfield Drive Crickhowell,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.01
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.03
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.52
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.57
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.31
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.25
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,31.1
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.09
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.72
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.3
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
615326,Oakfield Drive Crickhowell,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.73
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.02
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.63
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.02
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.02
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.08
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.33
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.38
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.74
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.78
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,31.1
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.2
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.98
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.24
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
615326,Oakfield Drive Crickhowell,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.89
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.14
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.45
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.07
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.67
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.1
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.05
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.82
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.55
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,31.3
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.28
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.29
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.11
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
615326,Oakfield Drive Crickhowell,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.84
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.19
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.62
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.47
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.76
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.25
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.17
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.14
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,31.3
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.01
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.83
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.07
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
615326,Oakfield Drive Crickhowell,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.29
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.61
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.29
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.12
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.11
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,31.4
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.21
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.83
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.36
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
615326,Oakfield Drive Crickhowell,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.77
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.57
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.03
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.14
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.58
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.1
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
