Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.68
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.77
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.87
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.32
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,31.4
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.67
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.51
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.02
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
615326,Oakfield Drive Crickhowell,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.79
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.93
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.15
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.67
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.86
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.39
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.08
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.09
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.73
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,31.5
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.51
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.46
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.57
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
615326,Oakfield Drive Crickhowell,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.05
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.11
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.64
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.69
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.39
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.09
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.82
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.5
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,31.5
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.91
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.44
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.44
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
615326,Oakfield Drive Crickhowell,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.1
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.83
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.5
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.95
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.11
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.18
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.89
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.48
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,31.5
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.08
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.21
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.4
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
615326,Oakfield Drive Crickhowell,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.37
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.11
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.23
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.05
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.42
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.6
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.93
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.13
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.85
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.59
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,31.6
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.76
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.87
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
615326,Oakfield Drive Crickhowell,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.15
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.06
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.94
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.1
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.86
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.25
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.86
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.8
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.47
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,31.6
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.28
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.72
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.54
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
615326,Oakfield Drive Crickhowell,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.42
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.71
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.93
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.12
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.48
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.33
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.43
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.47
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.58
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.2
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,31.6
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.83
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.3
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.8
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
615326,Oakfield Drive Crickhowell,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.13
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.42
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.58
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.73
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.13
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.02
