Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.2
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.81
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.93
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.55
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,31.6
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.83
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.8
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.9
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
615326,Oakfield Drive Crickhowell,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.43
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.45
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.75
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.74
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.6
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.32
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.71
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.77
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.76
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,31.6
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.25
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.09
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.82
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
615326,Oakfield Drive Crickhowell,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.26
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.5
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.45
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.67
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.1
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.0
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.96
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.36
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.3
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,31.6
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.99
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.46
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.33
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
615326,Oakfield Drive Crickhowell,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.82
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.7
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.77
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.99
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.13
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.23
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.66
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.45
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,31.6
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.7
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.9
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.45
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
615326,Oakfield Drive Crickhowell,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.06
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.01
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.06
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.76
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.04
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.86
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.11
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.35
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.4
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.57
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.36
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.74
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.98
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.51
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,31.6
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.83
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.47
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.48
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
615326,Oakfield Drive Crickhowell,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.42
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.8
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.9
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.3
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.34
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.92
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.06
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.79
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.3
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.49
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.61
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.7
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,31.6
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.59
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.88
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.36
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
615326,Oakfield Drive Crickhowell,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.07
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.47
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.02
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.56
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.9
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.76
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.95
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.99
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.4
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.91
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.95
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,31.6
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.75
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.49
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.59
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
615326,Oakfield Drive Crickhowell,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.97
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.02
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.12
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.54
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.58
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.6
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.23
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
