Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.93
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,31.6
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.59
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.95
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.16
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
615326,Oakfield Drive Crickhowell,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.78
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.61
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.29
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.88
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.2
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.53
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.68
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.98
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.8
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,31.5
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.53
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.69
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.05
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
615326,Oakfield Drive Crickhowell,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.61
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.69
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.86
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.19
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.22
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.93
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.03
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.83
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.51
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.1
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,31.5
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.42
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.13
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.7
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
615326,Oakfield Drive Crickhowell,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.06
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.91
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.83
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.97
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.06
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.1
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.21
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.06
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.1
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.92
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.77
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.9
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,31.4
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.78
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.46
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.84
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,114.7
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
615326,Oakfield Drive Crickhowell,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.85
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.35
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.44
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.46
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.9
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.71
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.7
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.58
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.6
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.76
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.87
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.07
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.3
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,31.3
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.66
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.42
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.91
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,130.0
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
615326,Oakfield Drive Crickhowell,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.9
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.16
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.71
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.39
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.02
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.32
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.44
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.12
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.7
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.42
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.13
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.65
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.58
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,31.3
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.44
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.87
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.28
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
615326,Oakfield Drive Crickhowell,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.87
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.61
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.61
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.2
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.54
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.8
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.83
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.24
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.48
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.7
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.91
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.08
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.46
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.56
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,31.2
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.54
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.88
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.64
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
615326,Oakfield Drive Crickhowell,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.5
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.31
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.35
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.32
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.33
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.16
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.2
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.34
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.44
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.16
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.5
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.75
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.2
