Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.18
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.1
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,31.1
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.75
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.32
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.65
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
615326,Oakfield Drive Crickhowell,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.96
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.25
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.61
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.86
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.05
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.1
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.98
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.2
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.68
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.3
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.82
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.34
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.36
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,75.4
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.0
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,31.1
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.37
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.99
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.58
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
615326,Oakfield Drive Crickhowell,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.49
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.91
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.93
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.59
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.78
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.2
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.87
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.98
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.61
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.58
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.44
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.99
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.56
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,31.0
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.58
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.23
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.22
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
615326,Oakfield Drive Crickhowell,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.89
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.46
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.02
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.85
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.34
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.26
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.57
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.73
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.53
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,30.9
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.81
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.48
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.44
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
615326,Oakfield Drive Crickhowell,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.74
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.45
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.03
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.1
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.95
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.56
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.82
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.78
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.09
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.33
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.33
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,30.9
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.9
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.05
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.77
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
615326,Oakfield Drive Crickhowell,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.17
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.51
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.6
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.13
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.79
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.51
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.46
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.89
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.75
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.15
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.13
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,30.8
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.72
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.24
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.22
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
615326,Oakfield Drive Crickhowell,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.98
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.44
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.03
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.98
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.93
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.94
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.18
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.84
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.44
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.99
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.6
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.72
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,30.7
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.78
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.63
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.33
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
615326,Oakfield Drive Crickhowell,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.6
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.49
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.49
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.72
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.5
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.37
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.72
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.08
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.59
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.98
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.98
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.54
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
