Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.21
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,30.6
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.52
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.35
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.07
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
615326,Oakfield Drive Crickhowell,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.96
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,42.3
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.0
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.05
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.32
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.8
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.08
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.61
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.51
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.43
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.12
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.89
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,66.2
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.8
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.32
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.73
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,30.6
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.19
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.67
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.82
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
615326,Oakfield Drive Crickhowell,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.85
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.01
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.39
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.32
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.19
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.24
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.88
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.91
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,30.5
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.77
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.88
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.66
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
615326,Oakfield Drive Crickhowell,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.1
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.02
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.04
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.37
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.22
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.72
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.04
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.65
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.58
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,30.5
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.91
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.76
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.02
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
615326,Oakfield Drive Crickhowell,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.05
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.22
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.73
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.8
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.58
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.59
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.11
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.33
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.4
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.18
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.65
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.41
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,30.4
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.82
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.6
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.49
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
615326,Oakfield Drive Crickhowell,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.93
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.39
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.86
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.97
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.15
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.37
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.22
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.6
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.06
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.52
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.02
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,30.4
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.32
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.58
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.96
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
615326,Oakfield Drive Crickhowell,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.66
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.82
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.16
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.63
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.63
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.68
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,30.3
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.33
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.7
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.35
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
615326,Oakfield Drive Crickhowell,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.58
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.34
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.68
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.17
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.42
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.97
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.52
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.93
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
