Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,30.3
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.6
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.07
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
615326,Oakfield Drive Crickhowell,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.95
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.31
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.75
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.2
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.11
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.89
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.85
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.77
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,30.2
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.28
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.87
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
615326,Oakfield Drive Crickhowell,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.18
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.54
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.3
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.86
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.86
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.92
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.79
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.41
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,30.1
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.99
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.94
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.75
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
615326,Oakfield Drive Crickhowell,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.8
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.73
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.29
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.41
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.66
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.06
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.61
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.31
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.26
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.82
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,30.1
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.07
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.63
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.89
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
615326,Oakfield Drive Crickhowell,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.77
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.71
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.39
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.09
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.4
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.79
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.55
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.91
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.67
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,30.1
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.87
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.85
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.85
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
615326,Oakfield Drive Crickhowell,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.33
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.23
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.95
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.61
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.94
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.86
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.74
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,30.1
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.21
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.27
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.22
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
615326,Oakfield Drive Crickhowell,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.16
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.03
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.93
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.08
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.32
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.78
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,30.0
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.92
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.86
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.26
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
615326,Oakfield Drive Crickhowell,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.12
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.96
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.17
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.47
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.51
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.99
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.37
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
