Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,30.0
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.9
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.89
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.31
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
615326,Oakfield Drive Crickhowell,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.96
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.43
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.58
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.17
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.2
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.75
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.08
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.42
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,29.9
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.54
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.05
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.79
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
615326,Oakfield Drive Crickhowell,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.24
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.76
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.3
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.82
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,29.9
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.97
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.45
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.76
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
615326,Oakfield Drive Crickhowell,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.57
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.04
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.7
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.41
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.99
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.88
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.27
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,29.9
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.27
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.72
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.71
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
615326,Oakfield Drive Crickhowell,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.52
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.8
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.66
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.1
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.23
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.02
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.83
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.35
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.51
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,29.8
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.59
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
615326,Oakfield Drive Crickhowell,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.47
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.46
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.33
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.29
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.18
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.54
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,29.8
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.37
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.66
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.37
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
615326,Oakfield Drive Crickhowell,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.61
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.08
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.92
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.74
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.77
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,29.7
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.73
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.62
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.74
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
615326,Oakfield Drive Crickhowell,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.53
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.75
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.36
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.21
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.4
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,29.6
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
