Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.56
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.05
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.64
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
615326,Oakfield Drive Crickhowell,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.53
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.66
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.8
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.47
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.47
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,29.5
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.05
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.67
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.68
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
615326,Oakfield Drive Crickhowell,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.04
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.69
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.14
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.14
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.1
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,29.5
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.09
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.7
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.33
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
615326,Oakfield Drive Crickhowell,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.63
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.29
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.23
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.92
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.86
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,29.4
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.44
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.73
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.64
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
615326,Oakfield Drive Crickhowell,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.47
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.91
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.88
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.55
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.81
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,29.4
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.19
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.16
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.65
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
615326,Oakfield Drive Crickhowell,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.47
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.56
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.5
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.02
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.36
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.04
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.33
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.97
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,29.3
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.73
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.28
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.43
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
615326,Oakfield Drive Crickhowell,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.36
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.56
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.43
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.11
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.7
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.02
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.44
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,29.3
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.36
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.1
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.41
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
615326,Oakfield Drive Crickhowell,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.81
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.54
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.28
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.49
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.55
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.42
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.93
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,29.3
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
