Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.58
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.9
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.22
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
615326,Oakfield Drive Crickhowell,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.87
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.53
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.5
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.7
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.96
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.07
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.04
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.77
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,29.2
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.09
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.7
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.08
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
615326,Oakfield Drive Crickhowell,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.8
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.44
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,36.3
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.23
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.55
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.71
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.34
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,29.1
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.71
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.44
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.22
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
615326,Oakfield Drive Crickhowell,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.06
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.29
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.2
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.86
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.45
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.26
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.8
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.99
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.69
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.49
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.09
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,29.1
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.42
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.89
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.35
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
615326,Oakfield Drive Crickhowell,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.76
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.17
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.73
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.86
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.85
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.9
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.55
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.87
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.7
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.78
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,29.1
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.32
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.5
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.89
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
615326,Oakfield Drive Crickhowell,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.36
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.75
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.54
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.37
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.22
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.28
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.41
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.92
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,29.0
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.78
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.65
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.17
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
615326,Oakfield Drive Crickhowell,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.66
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.11
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.2
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.99
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.29
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.28
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,29.0
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.07
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.48
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.07
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
615326,Oakfield Drive Crickhowell,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.47
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.39
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.9
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.22
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.09
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.41
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.37
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.78
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.32
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,29.0
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.69
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.03
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.65
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
