Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
615326,Oakfield Drive Crickhowell,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.62
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.83
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.89
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.96
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.97
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.93
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.94
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.51
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,28.9
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.46
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.62
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.57
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.19
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.15
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.26
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.15
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.76
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.64
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,28.9
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.64
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.86
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.7
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
615326,Oakfield Drive Crickhowell,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.17
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.14
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,40.9
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.35
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.95
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.24
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,28.9
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.25
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.84
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.78
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
615326,Oakfield Drive Crickhowell,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.52
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.9
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.51
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.79
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.26
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.01
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.19
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.31
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,28.8
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.38
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.74
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.14
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
615326,Oakfield Drive Crickhowell,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.54
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.28
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.34
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.36
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.8
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.39
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.36
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.81
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.47
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,28.8
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.13
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.2
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.72
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
615326,Oakfield Drive Crickhowell,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.41
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.07
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.96
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.04
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.18
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.66
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.93
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,28.8
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.77
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.3
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.93
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
615326,Oakfield Drive Crickhowell,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.63
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.73
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.39
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.15
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.98
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.8
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.64
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.44
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,28.7
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.96
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.47
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.06
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
615326,Oakfield Drive Crickhowell,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.89
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
