Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.72
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.79
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,41.2
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.93
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.84
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.4
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.63
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.58
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,28.6
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.8
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.68
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.99
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
615326,Oakfield Drive Crickhowell,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.7
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.12
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.9
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.95
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.67
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.01
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.73
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.49
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.62
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.38
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,28.6
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.69
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.15
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.26
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
615326,Oakfield Drive Crickhowell,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.59
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.38
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.86
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.31
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.95
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.4
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.06
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.74
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,28.5
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.52
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.46
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.99
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
615326,Oakfield Drive Crickhowell,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.85
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.14
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.5
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.93
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.14
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.23
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.25
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.96
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.7
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.94
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,28.5
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.25
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.96
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.34
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
615326,Oakfield Drive Crickhowell,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.4
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.9
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.76
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.02
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.29
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.22
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.95
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.52
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,28.5
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.6
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.77
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.36
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
615326,Oakfield Drive Crickhowell,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.12
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.62
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.24
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.91
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.5
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.35
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,28.4
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.31
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.48
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.33
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
615326,Oakfield Drive Crickhowell,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.75
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.95
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.41
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.22
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.59
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.03
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.16
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,28.4
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.25
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.96
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
615326,Oakfield Drive Crickhowell,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.03
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.64
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
