Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.42
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.81
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.61
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.66
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.7
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.05
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,28.4
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.06
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.91
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.77
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
615326,Oakfield Drive Crickhowell,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.54
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.66
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.66
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.25
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.97
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.36
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.88
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.07
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.07
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,28.4
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.37
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.7
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.78
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
615326,Oakfield Drive Crickhowell,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.13
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.07
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.7
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.83
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.66
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.17
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.45
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.54
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.63
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,28.3
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.08
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.07
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.02
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
615326,Oakfield Drive Crickhowell,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.12
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.45
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.66
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.29
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.21
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.71
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.83
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.99
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.72
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,28.3
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.39
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.02
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.38
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
615326,Oakfield Drive Crickhowell,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.39
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.75
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.47
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.39
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.66
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.89
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.55
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.5
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,28.2
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.63
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.76
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.66
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
615326,Oakfield Drive Crickhowell,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.28
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.02
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.94
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.54
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.36
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.86
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.04
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.88
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.31
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,28.2
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.2
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.36
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.61
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
615326,Oakfield Drive Crickhowell,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.28
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.19
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.67
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.66
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.9
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.64
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.14
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.05
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.38
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,28.1
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.12
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.72
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.82
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
615326,Oakfield Drive Crickhowell,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.43
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.02
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
