Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.81
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.95
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.39
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.91
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.69
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.21
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.88
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,28.1
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.68
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.85
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.96
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
615326,Oakfield Drive Crickhowell,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.82
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.84
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.94
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.77
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.11
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.67
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,28.1
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.29
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.82
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.91
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
615326,Oakfield Drive Crickhowell,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.4
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.74
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.63
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.55
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.17
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.86
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.02
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.13
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.98
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,28.0
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.37
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.26
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.95
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
615326,Oakfield Drive Crickhowell,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.69
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.03
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.68
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.96
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.11
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.6
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.84
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.23
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,28.0
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.89
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.61
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.58
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
615326,Oakfield Drive Crickhowell,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.96
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.61
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.1
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.47
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.76
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.78
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.38
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.84
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.8
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,28.0
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.2
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.48
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.4
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
615326,Oakfield Drive Crickhowell,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.1
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.26
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.66
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.64
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.64
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.21
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.4
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.97
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.05
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.31
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,28.0
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.32
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.9
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.19
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
615326,Oakfield Drive Crickhowell,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.52
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.84
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.1
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.24
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.91
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.93
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.41
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.77
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,28.0
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.94
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.08
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.92
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
615326,Oakfield Drive Crickhowell,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.57
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.06
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.17
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.2
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.04
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.5
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.49
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
