Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.3
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.05
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.42
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,28.0
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.77
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,45.14
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.91
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
615326,Oakfield Drive Crickhowell,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.16
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.09
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.29
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.08
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.21
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.12
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.76
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,28.0
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.4
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.38
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.6
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
615326,Oakfield Drive Crickhowell,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.13
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.34
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.37
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.49
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.58
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,28.0
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.34
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.71
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.98
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
615326,Oakfield Drive Crickhowell,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.4
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.39
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.88
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.6
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,28.0
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.58
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.86
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.01
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
615326,Oakfield Drive Crickhowell,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.63
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.77
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.08
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.92
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.3
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.26
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,28.0
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.62
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.13
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.36
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
615326,Oakfield Drive Crickhowell,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.08
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.81
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.71
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.68
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.85
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,28.0
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.68
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.4
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.91
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
615326,Oakfield Drive Crickhowell,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.4
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.77
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.46
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.36
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.8
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,28.1
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.56
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.86
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.1
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
615326,Oakfield Drive Crickhowell,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.89
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
