Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.34
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.77
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.05
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,28.1
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.85
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.27
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.12
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
615326,Oakfield Drive Crickhowell,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.04
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.45
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.52
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.84
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,28.1
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.87
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.59
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.56
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
615326,Oakfield Drive Crickhowell,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.42
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.06
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.42
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.68
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,28.2
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.33
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.19
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.31
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
615326,Oakfield Drive Crickhowell,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.16
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.47
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,28.3
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.11
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.32
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
615326,Oakfield Drive Crickhowell,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.95
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.54
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.5
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.2
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.39
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.1
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,28.4
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.64
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.51
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
615326,Oakfield Drive Crickhowell,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.05
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.16
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.84
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,28.4
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.19
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.87
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.09
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
615326,Oakfield Drive Crickhowell,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.99
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.06
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,28.4
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.83
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.09
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.3
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
615326,Oakfield Drive Crickhowell,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.95
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.08
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
