Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.23
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,28.5
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.69
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.64
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.81
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
615326,Oakfield Drive Crickhowell,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.6
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.1
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.49
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.64
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.74
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,28.5
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.45
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.68
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.1
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
615326,Oakfield Drive Crickhowell,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.06
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.34
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.09
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,28.6
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.13
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.5
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.12
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
615326,Oakfield Drive Crickhowell,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.19
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.67
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.56
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.17
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,28.6
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.22
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.6
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.52
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
615326,Oakfield Drive Crickhowell,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.02
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.88
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.17
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.65
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.17
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,28.7
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.88
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.61
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.21
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
615326,Oakfield Drive Crickhowell,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.96
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.16
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.73
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.29
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.26
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,28.7
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.13
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.84
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
615326,Oakfield Drive Crickhowell,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.87
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.62
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.69
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.29
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,28.8
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.58
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.34
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.92
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
615326,Oakfield Drive Crickhowell,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.68
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.1
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.6
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.67
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
