Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.22
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,28.9
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.22
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.32
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.64
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
615326,Oakfield Drive Crickhowell,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.74
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.05
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.18
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.18
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.9
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.34
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.53
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,28.9
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.78
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.05
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.05
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
615326,Oakfield Drive Crickhowell,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.9
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.16
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.7
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.2
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.8
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.15
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,28.9
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.9
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.52
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.72
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
615326,Oakfield Drive Crickhowell,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.29
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.06
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.62
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.15
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.47
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,29.0
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.85
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.67
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
615326,Oakfield Drive Crickhowell,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.27
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.95
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.52
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.7
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.57
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.8
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.97
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.23
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,29.0
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.19
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.15
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
615326,Oakfield Drive Crickhowell,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.17
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.9
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.3
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.14
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.3
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.92
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.88
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.9
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,29.1
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.95
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.5
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.29
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
615326,Oakfield Drive Crickhowell,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.5
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.87
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.2
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.51
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.85
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,29.2
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.19
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.41
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.39
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
615326,Oakfield Drive Crickhowell,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.1
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.26
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.78
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.2
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.82
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
