Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,29.2
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.5
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.02
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.69
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
615326,Oakfield Drive Crickhowell,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.97
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.93
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.62
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.43
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,29.3
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.26
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.1
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.2
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
615326,Oakfield Drive Crickhowell,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.99
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.32
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.8
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.15
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.14
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.5
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,29.4
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.52
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.14
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.36
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
615326,Oakfield Drive Crickhowell,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.37
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.6
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.64
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.55
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.27
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.34
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,29.5
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.75
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.63
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.76
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
615326,Oakfield Drive Crickhowell,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.05
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.86
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.1
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.47
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.65
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.68
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.18
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,29.5
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.64
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.91
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.48
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
615326,Oakfield Drive Crickhowell,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.27
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.78
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.78
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.93
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.48
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.37
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,29.6
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.64
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.34
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.87
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
615326,Oakfield Drive Crickhowell,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.19
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.87
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.37
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.28
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.75
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.35
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,29.7
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.37
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.59
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.12
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
615326,Oakfield Drive Crickhowell,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.06
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.4
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.46
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
