Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,29.8
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.98
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.38
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.51
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
615326,Oakfield Drive Crickhowell,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.39
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.36
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.29
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.3
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.51
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,29.9
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.7
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.1
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.53
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
615326,Oakfield Drive Crickhowell,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.67
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.18
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.48
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.37
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.5
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.9
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,30.0
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.37
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.74
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.44
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
615326,Oakfield Drive Crickhowell,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.02
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.6
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.37
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.5
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.27
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.77
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.2
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.81
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.6
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,28.5
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.92
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.54
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
615326,Oakfield Drive Crickhowell,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.16
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.43
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.7
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.71
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.8
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.7
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,28.5
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.39
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.5
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.83
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
615326,Oakfield Drive Crickhowell,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.1
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.47
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.38
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.7
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.11
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.7
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.65
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,28.6
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.52
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.83
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.25
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
615326,Oakfield Drive Crickhowell,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.79
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.82
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.77
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.04
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.77
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.2
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,28.7
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.52
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.72
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.64
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
615326,Oakfield Drive Crickhowell,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.1
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.43
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.38
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.9
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.83
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
