Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,28.8
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.36
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.82
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.91
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
615326,Oakfield Drive Crickhowell,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.83
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.09
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.74
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.63
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.24
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,28.8
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.17
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.44
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.21
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
615326,Oakfield Drive Crickhowell,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.61
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.94
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.9
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.0
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.86
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,28.9
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.42
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.78
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.39
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
615326,Oakfield Drive Crickhowell,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.52
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.06
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.19
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.68
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.3
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.55
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,28.9
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.54
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.96
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.77
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
615326,Oakfield Drive Crickhowell,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.35
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.07
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.36
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.77
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.23
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.29
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.03
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.42
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,29.0
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.95
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.22
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.14
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
615326,Oakfield Drive Crickhowell,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.49
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.03
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.86
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.46
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.73
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.15
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.29
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,29.1
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.94
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.96
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.1
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
615326,Oakfield Drive Crickhowell,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.9
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.89
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.43
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.87
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.6
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.12
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.11
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,29.2
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.93
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.07
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
615326,Oakfield Drive Crickhowell,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.18
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.24
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.19
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.87
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.4
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.35
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.32
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.81
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,29.3
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
