Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.38
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.91
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.87
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
615326,Oakfield Drive Crickhowell,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.5
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.27
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.87
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.4
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.32
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.2
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.66
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,29.3
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.71
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.07
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.69
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
615326,Oakfield Drive Crickhowell,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.73
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.87
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.3
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.8
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.2
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.3
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.32
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.6
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.57
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,29.3
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.17
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.69
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.1
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
615326,Oakfield Drive Crickhowell,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.75
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.1
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.52
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.55
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.67
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.64
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.7
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.02
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.43
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.18
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.95
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.45
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.78
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,29.4
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.11
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.11
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.2
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
615326,Oakfield Drive Crickhowell,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.42
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.54
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.64
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.15
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.6
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.08
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.3
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.98
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,29.4
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.42
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.43
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.86
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
615326,Oakfield Drive Crickhowell,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.64
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.18
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.86
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.92
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.75
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.87
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.6
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.33
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.76
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.28
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.17
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.11
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,29.4
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.95
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.94
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.38
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
615326,Oakfield Drive Crickhowell,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.15
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.99
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.62
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.85
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.85
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.67
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.64
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.9
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.99
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.4
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,29.4
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.25
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.33
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.69
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
615326,Oakfield Drive Crickhowell,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.15
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.78
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.94
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.04
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.8
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.92
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.99
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.69
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.47
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,29.4
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
