Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.46
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.95
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.52
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
615326,Oakfield Drive Crickhowell,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.39
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.47
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.28
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.08
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.58
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.47
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.21
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.24
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.97
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.7
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,29.4
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.77
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.61
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.04
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
615326,Oakfield Drive Crickhowell,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.65
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.5
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.74
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.43
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.41
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.02
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.46
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.05
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.77
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.31
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,29.4
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.25
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.27
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.14
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
615326,Oakfield Drive Crickhowell,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.89
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.06
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.8
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.3
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.6
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.78
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.01
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.01
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.47
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,29.4
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.23
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.98
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.5
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
615326,Oakfield Drive Crickhowell,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.14
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.36
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.73
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.55
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.94
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.23
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.44
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.02
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.45
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.34
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.55
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.98
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,29.4
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.88
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.08
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.76
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
615326,Oakfield Drive Crickhowell,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.73
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.12
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.41
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.13
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.2
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.24
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.27
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.42
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.12
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.04
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,29.4
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.13
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.59
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.34
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
615326,Oakfield Drive Crickhowell,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.96
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.51
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.22
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.53
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.62
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.07
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.5
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.7
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.96
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.08
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,29.4
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.74
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.86
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.25
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
615326,Oakfield Drive Crickhowell,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.46
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.07
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.3
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.76
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.01
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.29
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.25
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.66
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.0
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.5
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.48
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,67.3
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.3
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,29.4
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.36
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.24
