Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.42
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
615326,Oakfield Drive Crickhowell,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.9
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.04
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.49
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.29
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.61
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.95
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.21
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.37
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.6
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.51
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.7
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.24
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.8
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,29.4
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.66
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.37
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.63
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
615326,Oakfield Drive Crickhowell,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.75
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.89
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.22
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.23
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.29
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.64
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.23
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.14
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.48
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.93
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.2
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.7
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.93
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,29.4
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.03
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.2
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.63
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
615326,Oakfield Drive Crickhowell,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.54
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.06
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.7
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.06
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.86
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.24
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.45
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.81
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.43
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.86
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.28
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.7
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.43
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,29.4
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.76
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.99
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.12
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
615326,Oakfield Drive Crickhowell,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.62
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.96
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.2
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.8
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.83
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.55
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.71
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.22
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.04
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.7
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,29.4
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.01
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.27
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.88
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
615326,Oakfield Drive Crickhowell,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.72
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.51
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.05
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.22
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.12
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.98
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.79
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.66
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.59
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.67
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.58
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.44
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.3
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,29.3
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.4
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.75
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.65
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
615326,Oakfield Drive Crickhowell,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.71
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.33
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.24
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.3
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.55
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.63
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.49
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.2
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.34
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.45
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.19
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.19
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,29.3
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.74
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.45
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.63
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
615326,Oakfield Drive Crickhowell,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.77
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.2
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.37
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.1
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.36
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.37
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.85
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.3
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.85
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.86
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.57
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.6
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,29.3
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.84
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.11
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.49
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
615326,Oakfield Drive Crickhowell,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
