Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.9
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.27
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.81
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.84
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.87
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.54
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.23
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.4
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.79
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.06
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,29.2
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.7
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.03
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.96
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
615326,Oakfield Drive Crickhowell,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.05
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.62
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.45
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.89
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.42
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.6
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.96
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.69
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.7
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.94
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.89
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,29.2
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.9
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.42
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.18
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
615326,Oakfield Drive Crickhowell,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.28
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.01
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.45
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.54
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.72
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.27
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.36
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.9
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.64
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,29.1
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.24
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.23
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.59
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
615326,Oakfield Drive Crickhowell,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.93
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.58
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.95
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.96
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.67
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.7
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.47
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.93
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.72
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,29.1
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.67
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.17
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.42
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
615326,Oakfield Drive Crickhowell,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.64
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.52
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.27
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.24
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.98
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.17
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.39
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.02
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.44
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.71
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.79
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,29.0
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.06
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.65
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.82
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
615326,Oakfield Drive Crickhowell,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.42
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.36
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.59
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.34
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.29
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.86
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.52
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.88
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.49
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,29.0
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.31
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.41
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.9
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
615326,Oakfield Drive Crickhowell,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.6
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.71
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.5
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.19
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.03
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.4
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.22
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.53
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,28.9
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.76
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.21
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.83
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
615326,Oakfield Drive Crickhowell,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.6
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.25
