Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.73
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.44
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.21
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.12
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.5
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.17
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.8
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.42
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.21
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.52
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.3
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.0
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.54
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,28.8
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.27
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.21
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.22
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
615326,Oakfield Drive Crickhowell,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.7
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.96
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.09
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.5
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.51
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.42
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.44
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.4
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.13
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.7
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.19
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.04
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.5
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.1
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,28.8
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.3
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.14
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.85
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
615326,Oakfield Drive Crickhowell,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.28
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.56
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.81
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.1
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.45
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.92
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.6
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.9
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.38
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.38
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.71
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.0
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.88
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.8
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.7
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.29
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,28.7
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.2
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.35
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.42
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
615326,Oakfield Drive Crickhowell,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.4
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.21
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.57
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.24
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.28
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.95
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.85
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.88
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.12
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.16
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.63
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,28.6
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.53
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.1
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.69
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
615326,Oakfield Drive Crickhowell,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.22
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.34
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.59
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.29
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.58
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.22
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.65
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.01
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.81
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.63
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.44
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.02
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,28.6
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.07
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.3
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.51
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
615326,Oakfield Drive Crickhowell,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.28
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.08
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.89
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.17
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.37
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.48
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.72
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.23
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.42
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.52
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,28.5
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.9
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.77
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.59
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
615326,Oakfield Drive Crickhowell,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.3
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.07
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.22
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.22
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.97
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.65
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.6
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.6
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.24
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.9
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,28.5
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.53
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.32
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.12
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
615326,Oakfield Drive Crickhowell,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.26
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.7
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.59
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.0
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.0
