Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.83
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.34
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.32
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.52
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.35
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.26
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.99
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,28.5
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.32
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.77
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.77
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
615326,Oakfield Drive Crickhowell,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.2
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.79
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.67
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.32
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.13
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.83
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.97
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,28.5
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.76
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.8
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.42
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
615326,Oakfield Drive Crickhowell,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.87
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.4
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.43
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.91
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.48
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.42
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.3
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.55
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.06
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.46
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.1
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.3
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.35
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.49
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,28.4
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.78
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.76
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.69
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
615326,Oakfield Drive Crickhowell,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.19
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.78
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.05
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.74
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.06
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.69
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.9
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.85
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.16
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,28.4
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.09
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.65
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.46
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
615326,Oakfield Drive Crickhowell,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.88
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.73
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.85
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.14
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.93
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.31
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.29
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.67
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.05
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,28.4
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.64
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.79
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.08
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
615326,Oakfield Drive Crickhowell,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.42
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.4
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.68
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.58
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.03
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.11
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.11
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,28.4
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.03
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.01
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.6
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
615326,Oakfield Drive Crickhowell,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.95
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.62
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.23
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.11
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.76
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.67
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.89
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.85
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.47
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,28.3
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.21
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.53
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.34
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
615326,Oakfield Drive Crickhowell,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.34
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.08
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.53
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.42
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
