Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.28
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.64
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.65
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,28.3
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.52
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.86
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.38
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
615326,Oakfield Drive Crickhowell,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.22
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.32
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.0
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.02
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.71
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.01
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.98
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,28.3
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.88
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.42
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.53
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
615326,Oakfield Drive Crickhowell,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.24
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.55
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.58
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.58
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.36
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.04
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,28.2
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.77
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.18
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.43
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
615326,Oakfield Drive Crickhowell,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.08
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.93
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.78
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.3
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.89
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.37
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.42
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.02
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,28.1
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.14
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.93
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.38
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
615326,Oakfield Drive Crickhowell,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.16
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.13
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.31
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.35
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.1
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.61
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.41
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,28.1
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.39
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.01
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.91
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
615326,Oakfield Drive Crickhowell,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.33
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.53
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.4
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.4
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.46
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.21
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.85
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,28.1
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.59
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.5
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.15
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
615326,Oakfield Drive Crickhowell,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.47
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.39
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.27
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.35
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,28.1
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.38
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.52
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.58
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
615326,Oakfield Drive Crickhowell,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.66
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.59
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.39
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.64
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
