Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.1
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.59
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,28.1
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.69
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.95
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.53
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
615326,Oakfield Drive Crickhowell,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.79
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.71
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.63
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.3
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.85
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.1
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,28.1
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.46
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.31
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.06
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
615326,Oakfield Drive Crickhowell,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.39
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.36
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.58
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.81
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.06
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.67
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.04
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,28.1
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.83
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.78
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.56
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
615326,Oakfield Drive Crickhowell,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.99
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.39
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.44
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.58
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.73
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.92
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.67
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,28.1
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.12
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.15
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.08
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
615326,Oakfield Drive Crickhowell,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.77
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.58
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.62
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.14
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,28.0
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.93
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.24
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.81
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
615326,Oakfield Drive Crickhowell,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.3
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.89
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.3
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.01
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.31
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.97
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.47
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,28.0
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.84
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.88
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.58
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
615326,Oakfield Drive Crickhowell,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.93
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.97
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.28
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.03
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.92
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.97
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.71
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,28.0
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.21
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.98
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.02
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
615326,Oakfield Drive Crickhowell,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.95
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.76
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.44
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.08
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.45
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
