Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.88
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.95
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.76
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.83
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,28.0
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.88
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.73
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.67
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
615326,Oakfield Drive Crickhowell,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.32
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.59
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.1
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.28
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.07
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.7
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,28.0
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.5
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.72
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.86
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
615326,Oakfield Drive Crickhowell,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.06
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.26
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.64
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.96
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,28.0
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.75
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.7
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.32
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
615326,Oakfield Drive Crickhowell,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.89
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.79
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.01
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.31
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.77
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.25
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.74
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.3
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.81
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,28.0
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.06
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.01
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.29
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
615326,Oakfield Drive Crickhowell,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.17
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.26
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.53
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.1
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.83
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,28.0
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.87
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.8
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.25
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
615326,Oakfield Drive Crickhowell,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.46
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.38
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.82
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.17
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.93
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.83
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,27.9
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.33
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.74
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
615326,Oakfield Drive Crickhowell,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.04
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.31
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.11
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.83
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.7
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.95
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.06
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,27.9
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.54
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.29
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.61
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
615326,Oakfield Drive Crickhowell,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.16
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.88
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.69
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,41.4
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.92
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.88
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
