Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.51
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,27.9
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.64
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.02
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.78
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
615326,Oakfield Drive Crickhowell,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.55
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.87
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.31
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.4
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.92
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.92
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.46
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.49
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,27.8
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.38
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.83
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.85
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
615326,Oakfield Drive Crickhowell,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.7
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.49
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.69
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.46
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.07
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.11
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,27.8
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.58
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.69
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.5
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
615326,Oakfield Drive Crickhowell,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.48
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.04
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.54
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.55
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.92
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.61
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.2
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.64
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.42
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,27.8
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.04
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.37
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.93
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
615326,Oakfield Drive Crickhowell,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.45
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.79
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.91
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.52
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.67
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.78
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.17
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.49
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,27.8
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.85
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.63
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.99
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
615326,Oakfield Drive Crickhowell,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.83
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.64
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.56
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.36
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.99
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.92
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.92
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.83
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,27.7
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.96
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.21
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.3
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
615326,Oakfield Drive Crickhowell,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.53
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.81
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.5
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.86
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,27.7
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.7
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.95
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.01
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
615326,Oakfield Drive Crickhowell,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.02
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.06
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.33
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.56
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.2
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.59
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.36
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.62
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
