Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,27.7
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.29
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.31
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.92
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
615326,Oakfield Drive Crickhowell,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.12
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.61
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.16
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.29
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,27.7
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.06
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.16
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.82
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
615326,Oakfield Drive Crickhowell,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.83
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.19
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.64
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.91
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.38
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.48
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,27.6
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.63
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.47
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.36
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
615326,Oakfield Drive Crickhowell,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.51
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.78
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.08
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.48
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.65
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.38
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.16
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,27.6
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.37
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.52
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.92
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
615326,Oakfield Drive Crickhowell,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.76
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.54
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.06
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.33
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.12
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.95
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.52
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.14
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.63
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,27.5
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.54
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.11
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.39
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
615326,Oakfield Drive Crickhowell,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.08
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.53
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.51
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.52
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.86
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.2
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,27.5
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.98
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.93
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.36
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
615326,Oakfield Drive Crickhowell,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.54
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.5
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.45
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.6
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.82
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.39
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.12
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.29
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,27.5
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.99
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.7
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.07
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
615326,Oakfield Drive Crickhowell,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.06
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.71
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.26
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.86
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.44
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.64
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
