Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,27.4
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.43
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.2
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.27
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
615326,Oakfield Drive Crickhowell,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.36
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.1
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.67
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.04
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.02
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.37
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.52
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.63
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.3
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.73
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.74
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.15
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.09
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.1
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,27.4
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.13
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.11
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
615326,Oakfield Drive Crickhowell,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.11
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.42
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.17
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.82
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.8
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.47
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.5
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.75
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.59
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.86
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,27.4
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.67
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.87
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.07
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
615326,Oakfield Drive Crickhowell,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.82
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.79
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.75
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.86
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.28
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.68
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.81
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.27
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.86
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,27.4
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.35
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.84
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.46
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
615326,Oakfield Drive Crickhowell,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.04
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.34
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.49
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.12
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.14
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.47
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.99
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,27.4
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.67
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.79
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.66
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
615326,Oakfield Drive Crickhowell,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.54
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.67
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.49
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.85
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.52
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.95
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.09
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.76
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.9
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,27.4
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.48
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.85
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.68
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
615326,Oakfield Drive Crickhowell,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.83
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.42
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.27
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.5
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.02
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.92
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.81
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.98
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.88
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,27.4
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.16
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.1
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.59
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
615326,Oakfield Drive Crickhowell,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.55
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.15
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.24
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.38
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.2
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.98
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.8
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.53
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
