Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.26
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,27.4
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.17
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.08
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.85
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
615326,Oakfield Drive Crickhowell,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.51
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.69
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.9
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.92
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.14
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.35
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.92
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.1
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,27.3
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.23
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.33
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.99
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
615326,Oakfield Drive Crickhowell,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.78
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.5
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.74
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.06
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.07
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.8
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.7
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,27.3
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.21
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.28
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.58
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
615326,Oakfield Drive Crickhowell,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.7
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.39
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.82
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,27.3
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.76
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.59
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.13
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
615326,Oakfield Drive Crickhowell,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.46
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.28
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.09
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.06
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.7
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.22
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.84
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.37
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,27.3
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.48
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.87
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.66
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
615326,Oakfield Drive Crickhowell,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.97
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.88
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.25
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.17
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.46
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.02
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,27.3
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.78
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.36
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.67
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
615326,Oakfield Drive Crickhowell,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.16
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.84
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.47
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,40.0
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.0
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.64
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.47
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.97
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.03
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,27.3
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.94
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.61
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.73
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
615326,Oakfield Drive Crickhowell,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.54
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.28
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.8
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.24
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.34
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.66
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.5
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.4
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.66
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.05
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.84
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.98
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.84
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
