Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,27.4
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.77
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.04
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.92
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
615326,Oakfield Drive Crickhowell,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.45
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.33
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.29
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.31
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.36
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.96
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.3
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.12
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,27.4
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.74
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.57
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.1
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
615326,Oakfield Drive Crickhowell,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.71
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.62
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.18
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.15
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.18
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.17
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,27.4
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.3
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.07
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.04
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
615326,Oakfield Drive Crickhowell,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.95
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.01
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.08
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.52
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.9
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.56
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.46
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.99
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.05
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,27.4
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.13
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.39
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.45
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
615326,Oakfield Drive Crickhowell,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.35
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.41
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.13
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.03
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.4
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.61
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,27.5
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.18
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.69
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.88
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
615326,Oakfield Drive Crickhowell,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.46
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.03
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.49
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.89
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,27.5
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.09
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.52
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.88
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
615326,Oakfield Drive Crickhowell,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.31
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.82
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.1
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.91
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.7
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,27.6
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.97
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.15
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.84
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
615326,Oakfield Drive Crickhowell,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.07
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.54
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.65
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.91
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.1
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.44
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.35
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.19
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,27.6
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
